Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,57.5
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.07
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,73.6
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.91
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
344638,Vincents Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.26
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,68.4
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,54.4
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.05
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
344638,Vincents Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.45
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.28
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,67.4
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,58.0
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.64
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
344638,Vincents Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.52
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,84.6
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,55.6
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.08
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
344638,Vincents Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.87
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,106.4
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,108.6
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.95
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
344638,Vincents Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.86
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.94
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.08
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,105.1
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.7
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.41
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.92
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,69.2
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.3
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.09
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
344638,Vincents Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.44
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,103.6
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.3
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.61
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.54
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,109.6
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,168.0
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,74.4
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
344638,Vincents Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.89
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,98.1
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.73
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.42
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,117.7
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.9
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.1
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.75
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,72.62
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
344638,Vincents Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
