Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.08
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,106.8
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.1
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.26
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.74
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,108.2
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.8
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,74.4
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
344638,Vincents Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.41
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.6
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,151.7
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,156.5
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.75
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.05
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,86.4
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,155.9
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,89.4
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
344638,Vincents Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.59
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,158.0
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,164.1
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.72
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.79
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,72.1
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,84.96
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
344638,Vincents Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.03
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,71.5
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,55.1
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.15
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.83
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,71.8
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.6
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.2
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.92
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
344638,Vincents Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.15
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,93.0
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,51.1
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.7
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.71
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,95.1
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,178.4
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,72.7
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
344638,Vincents Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.74
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,94.3
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,59.2
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.43
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.79
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.53
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,91.7
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.7
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,189.6
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.76
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,76.02
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
344638,Vincents Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.82
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.19
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,90.1
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,51.3
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.58
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.97
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.81
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,91.6
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.1
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,190.4
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.05
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,74.98
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
344638,Vincents Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.06
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,90.2
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.59
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.02
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,52.6
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,120.3
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,214.7
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.21
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,83.77
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
344638,Vincents Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.57
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,73.3
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,52.0
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
