Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.7
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.35
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,54.07
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,119.0
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,221.0
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.89
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,82.06
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
344638,Vincents Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.64
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.36
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,74.0
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,57.4
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.03
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.88
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,55.09
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,105.6
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,223.6
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,60.45
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.48
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,87.21
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
344638,Vincents Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.36
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.77
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,83.9
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,55.9
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.61
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.95
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,58.17
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,100.4
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.6
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.6
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,236.6
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,62.74
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,95.15
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
344638,Vincents Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.14
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.32
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,81.4
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,53.8
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.25
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.03
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.91
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,60.37
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,99.1
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,153.2
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,244.6
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,67.62
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.72
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,96.36
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
344638,Vincents Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.98
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.72
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,91.6
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,58.5
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.22
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.24
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.07
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,55.9
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,86.8
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.2
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,226.7
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,69.8
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,97.7
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
344638,Vincents Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.2
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.05
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.24
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,96.7
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,53.9
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,58.2
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.46
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.49
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,58.65
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,95.7
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.4
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,237.9
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,77.03
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,49.49
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,102.51
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
344638,Vincents Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.9
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.28
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.28
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,93.8
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.98
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,48.7
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.25
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,69.1
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.19
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.2
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,63.11
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,109.0
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.3
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,156.0
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,256.2
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,70.82
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,57.33
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,109.67
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
344638,Vincents Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.2
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.48
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.3
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,101.0
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.3
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.87
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,48.2
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.21
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.3
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,67.6
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.63
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.74
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.74
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,67.84
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,133.0
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.3
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,158.2
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,276.4
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,69.87
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,60.02
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,117.28
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
344638,Vincents Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.0
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.56
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.33
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.78
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,106.3
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,121.0
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,48.9
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.5
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,71.8
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.95
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.5
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.46
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,72.61
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,146.6
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.6
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.8
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,294.3
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,73.49
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,62.28
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,125.77
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
344638,Vincents Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,509.5
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.37
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.85
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.08
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,105.1
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.9
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
