Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,52.1
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.75
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,75.9
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.57
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.68
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,67.12
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,120.1
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.2
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,181.7
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,271.9
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,76.94
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,70.23
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,121.77
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
344638,Vincents Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.2
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.3
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.25
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.72
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,103.1
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.5
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,55.9
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.28
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,92.1
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.25
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.53
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,70.72
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,133.4
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.9
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,173.0
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,286.9
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,77.31
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,71.97
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,128.56
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
344638,Vincents Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,521.0
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.33
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.75
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,109.9
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.6
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.41
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,101.4
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.22
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.87
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.63
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,64.74
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,108.9
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.9
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,182.1
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,263.1
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,73.65
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,75.42
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,124.82
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,159.2
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
344638,Vincents Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.6
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.22
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.39
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.37
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,98.7
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.71
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,66.4
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.28
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.77
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.5
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,99.8
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.17
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.51
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.76
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,71.33
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,132.7
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.7
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,182.4
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,289.1
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,77.93
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,81.01
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,129.06
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,173.9
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
344638,Vincents Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,522.7
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.36
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.53
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.11
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,98.5
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.1
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.87
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,66.4
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.37
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.03
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,102.0
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.2
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.19
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.88
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,77.67
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,156.0
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.2
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,178.7
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,314.9
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,77.66
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,82.3
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,134.67
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,186.2
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
344638,Vincents Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,545.7
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.31
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.01
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.65
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,97.1
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,68.9
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.39
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.68
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,107.3
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.6
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.05
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.42
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,86.23
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,189.7
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.9
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,177.0
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,349.9
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,80.45
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,82.54
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,142.35
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,217.8
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
344638,Vincents Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,577.5
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.34
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.32
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,113.7
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.0
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.02
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,69.1
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.41
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.33
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.15
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,114.8
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.66
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.82
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.75
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,88.32
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,190.1
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,176.4
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,174.6
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,359.0
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,82.64
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,84.7
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,152.75
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,211.3
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
344638,Vincents Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,620.7
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.22
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.99
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,127.2
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,146.8
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.66
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,73.4
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.4
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.26
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.42
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,117.2
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.8
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.2
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.33
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.31
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,88.09
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,192.2
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,169.9
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,178.0
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,358.0
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,77.62
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,85.85
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,157.64
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,202.8
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
344638,Vincents Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,640.4
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.01
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.48
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,122.2
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.6
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.34
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,83.0
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.41
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.31
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.68
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,119.1
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.9
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.38
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.88
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.97
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,82.08
