Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,178.0
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,164.3
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.9
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,333.6
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,76.11
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,84.23
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,149.38
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,189.3
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
344638,Vincents Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,606.9
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.44
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.87
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,135.1
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,154.7
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.9
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,81.1
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.43
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.29
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.35
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,126.9
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.9
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.42
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.17
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.05
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,81.61
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,170.6
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,177.8
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.6
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,331.9
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,77.14
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,85.82
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,155.08
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,179.2
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
344638,Vincents Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,630.7
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.3
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.1
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.63
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,133.8
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,153.4
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.02
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.32
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,82.1
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.44
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.68
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.33
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,120.0
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.4
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.73
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.74
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.98
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,79.47
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,172.1
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,180.3
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.4
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,323.2
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,79.68
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,80.52
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,150.71
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
344638,Vincents Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,612.7
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.49
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.62
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.53
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,133.7
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,152.6
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,81.9
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.52
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.04
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.3
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,131.7
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.48
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.13
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.7
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,79.39
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,176.2
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,177.4
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,322.5
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,79.53
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,82.43
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,153.5
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
344638,Vincents Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,623.3
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.65
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.72
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.5
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,130.9
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,149.0
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.7
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,80.6
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.41
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.68
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.41
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,133.2
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.1
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.47
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.86
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.15
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,84.54
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,198.2
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,176.3
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.6
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,343.8
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,74.15
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,79.07
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,157.71
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,170.5
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
344638,Vincents Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,641.1
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.01
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.26
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,111.0
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.5
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,79.3
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.46
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.29
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.09
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,127.6
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.6
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.44
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.78
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.16
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,85.34
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,198.8
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,176.2
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.3
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,347.2
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,75.63
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,80.96
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,151.79
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,179.5
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
344638,Vincents Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,617.2
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.27
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.84
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.7
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,123.3
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,141.2
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.92
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,74.4
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.44
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.98
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.76
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,134.0
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.02
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.96
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,84.49
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,195.9
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.4
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.2
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,343.7
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,75.92
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,78.38
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,156.13
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
344638,Vincents Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,634.8
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.82
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.87
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,127.5
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,146.3
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.69
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,75.1
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.45
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.11
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.56
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,123.4
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.8
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.07
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.59
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.21
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,80.03
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,171.8
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,184.2
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.3
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,326.2
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,79.05
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,82.55
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,151.67
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
344638,Vincents Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,618.0
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.16
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.7
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.87
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,124.4
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.3
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.84
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,77.9
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.41
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.63
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.69
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,117.4
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.4
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.71
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.27
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.96
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,81.04
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,179.7
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,178.8
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.6
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,330.5
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,81.3
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,80.98
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,151.82
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
344638,Vincents Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,618.8
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.52
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.83
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.01
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,107.1
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.9
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.38
