Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,74.9
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.49
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.87
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.49
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,115.7
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.3
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.44
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.88
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.38
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,64.83
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,134.8
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,170.3
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.4
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,265.3
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,80.18
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,77.14
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,130.38
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
344638,Vincents Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,533.3
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.77
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.16
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,104.5
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.8
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.89
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,71.6
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.75
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.38
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,114.5
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.7
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.56
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.96
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.52
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,62.04
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,119.9
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,175.2
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.6
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,254.5
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,82.15
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,78.64
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,126.59
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
344638,Vincents Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,519.2
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.43
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,88.0
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.04
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,74.8
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.51
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.94
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.77
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,102.5
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.2
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.2
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.07
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.09
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,60.89
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,103.9
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,184.3
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.8
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,249.1
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,84.55
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,86.61
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,120.95
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
344638,Vincents Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,494.7
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.28
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.85
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,85.5
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.29
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,68.0
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.3
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.82
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,83.4
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.2
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.92
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.22
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,59.3
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.7
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.9
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,192.2
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,72.85
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,89.08
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,100.68
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,187.2
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
344638,Vincents Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.6
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.16
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.44
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,71.6
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.13
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,73.6
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.71
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.99
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.79
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,110.7
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.1
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.1
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.1
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.84
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.81
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,73.6
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.7
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.6
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,194.4
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,65.36
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,88.4
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,96.65
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,207.1
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.7
344638,Vincents Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.69
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,61.6
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.92
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,67.3
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.55
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.83
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,81.6
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.6
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.89
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.71
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,85.8
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.7
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.1
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,82.33
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,59.84
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,247.4
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
344638,Vincents Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.62
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,54.4
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.13
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.95
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,93.2
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.46
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
344638,Vincents Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.25
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.03
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,86.9
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
344638,Vincents Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.47
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.52
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,48.5
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.22
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.06
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,85.5
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
