Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
344638,Vincents Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.53
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.94
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,50.8
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.67
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.07
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,90.1
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
344638,Vincents Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.51
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,47.8
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.67
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.63
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,96.6
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
344638,Vincents Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,51.3
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.25
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.49
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,105.9
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.15
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
344638,Vincents Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,65.8
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
344638,Vincents Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,58.6
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
344638,Vincents Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,30.9
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
344638,Vincents Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
344638,Vincents Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,36.4
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
344638,Vincents Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.76
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
