Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,54.8
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
344638,Vincents Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,35.4
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
344638,Vincents Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
344638,Vincents Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
344638,Vincents Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
344638,Vincents Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,50.2
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
344638,Vincents Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.45
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,46.3
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
344638,Vincents Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.18
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,52.4
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.59
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
344638,Vincents Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.37
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,45.4
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,56.3
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.76
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,60.0
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
