Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.93
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
344638,Vincents Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,41.3
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.19
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
344638,Vincents Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.98
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,45.6
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,60.0
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.79
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
344638,Vincents Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.27
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,45.0
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,55.1
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
344638,Vincents Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.62
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,50.6
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
344638,Vincents Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.47
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,50.8
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.55
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.21
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
344638,Vincents Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,45.4
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
344638,Vincents Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,49.7
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
344638,Vincents Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.08
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,50.5
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
344638,Vincents Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.41
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,47.8
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
