Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.66
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
344638,Vincents Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,53.4
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.79
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.81
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
344638,Vincents Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,42.7
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.78
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,54.8
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.55
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.4
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
344638,Vincents Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,44.1
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.99
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,68.6
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.82
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
344638,Vincents Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.71
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.79
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,52.2
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.99
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,48.5
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.4
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
344638,Vincents Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.33
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,62.2
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,54.5
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
344638,Vincents Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.85
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,63.7
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.67
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,58.1
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.21
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
344638,Vincents Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.41
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,61.6
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.26
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
344638,Vincents Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.33
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,54.4
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
344638,Vincents Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
