Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,57.1
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
344638,Vincents Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.53
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,58.9
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.62
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
344638,Vincents Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.95
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.43
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,58.6
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,66.0
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.71
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
344638,Vincents Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.06
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,52.5
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,58.2
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
344638,Vincents Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,35.3
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
344638,Vincents Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.14
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,36.9
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
344638,Vincents Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.8
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,78.7
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
344638,Vincents Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.37
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,81.6
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
344638,Vincents Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,33.5
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
