Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
344638,Vincents Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,37.7
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
344638,Vincents Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,28.7
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
344638,Vincents Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
344638,Vincents Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
344638,Vincents Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,39.4
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
344638,Vincents Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,45.1
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
344638,Vincents Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.95
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
344638,Vincents Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
344638,Vincents Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,38.5
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
