Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
344638,Vincents Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,43.3
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
344638,Vincents Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,36.9
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
344638,Vincents Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.2
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.64
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,53.3
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
344638,Vincents Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,34.3
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
344638,Vincents Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,34.3
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
344638,Vincents Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,25.6
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
344638,Vincents Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,31.6
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
344638,Vincents Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
