Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
344638,Vincents Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
344638,Vincents Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
344638,Vincents Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,2.9
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
344638,Vincents Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.53
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,55.3
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
344638,Vincents Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
344638,Vincents Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
344638,Vincents Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
344638,Vincents Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
344638,Vincents Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
