Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
344638,Vincents Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
344638,Vincents Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,35.2
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
344638,Vincents Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.86
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.15
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,72.1
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,71.7
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.21
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
344638,Vincents Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.46
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.88
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,81.5
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.56
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
344638,Vincents Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.41
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,54.9
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.06
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
344638,Vincents Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,54.2
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
344638,Vincents Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,40.4
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
344638,Vincents Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.58
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,46.1
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
