Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
344638,Vincents Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.11
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,41.9
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
344638,Vincents Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,66.1
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
344638,Vincents Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.22
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.8
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
344638,Vincents Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.43
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
344638,Vincents Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.37
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,67.3
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,45.6
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
344638,Vincents Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,55.1
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,47.2
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,43.5
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
344638,Vincents Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,37.6
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,57.1
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
344638,Vincents Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,38.2
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
344638,Vincents Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,44.6
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
