Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
344638,Vincents Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.34
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.1
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,46.7
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
344638,Vincents Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,48.2
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,46.2
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
344638,Vincents Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,37.4
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,62.0
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
344638,Vincents Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,46.4
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
344638,Vincents Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,52.8
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
344638,Vincents Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.79
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,73.0
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
344638,Vincents Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.6
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,68.8
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
344638,Vincents Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.33
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.71
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,77.7
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
