Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
344638,Vincents Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.24
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,75.7
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,67.0
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.91
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
344638,Vincents Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.31
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,68.9
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
344638,Vincents Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.26
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.94
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,64.7
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,58.5
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
344638,Vincents Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,63.3
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,54.6
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.21
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
344638,Vincents Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.54
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.04
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,74.6
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.68
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.53
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
344638,Vincents Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,40.8
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.71
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,75.2
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.3
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.41
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
344638,Vincents Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.23
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.47
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,97.7
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.06
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
344638,Vincents Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.64
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,52.0
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.7
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.6
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,74.0
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.6
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.43
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
344638,Vincents Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.92
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,53.9
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
