Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.97
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,89.3
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,57.88
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
344638,Vincents Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.66
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,63.2
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.53
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.35
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,76.7
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.11
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
344638,Vincents Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,64.2
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.28
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,66.4
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.3
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.82
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
344638,Vincents Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.21
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,79.5
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.3
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.22
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,94.2
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,180.4
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,68.77
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
344638,Vincents Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.78
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,77.6
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.28
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.24
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,55.17
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,138.6
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,224.6
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,81.12
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
344638,Vincents Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.85
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,77.1
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.66
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.3
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,113.3
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,201.0
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,75.78
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
344638,Vincents Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.82
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,84.6
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.05
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.24
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.02
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,87.4
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,183.1
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,72.94
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
344638,Vincents Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.27
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,84.2
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.1
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.34
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.71
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,86.8
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,190.2
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.72
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,75.72
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
344638,Vincents Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.01
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,77.6
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.1
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.07
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.09
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.28
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,88.0
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,196.8
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.11
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,78.23
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
344638,Vincents Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
