Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.73
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,85.8
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.21
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.97
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.11
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.85
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,99.2
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,215.4
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.38
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,84.82
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
344638,Vincents Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.47
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.23
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,78.1
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.31
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.95
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.57
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,54.52
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,91.2
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.9
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.9
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,220.9
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,61.38
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.83
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,86.59
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
344638,Vincents Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.29
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.39
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,83.0
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.1
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,41.3
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.82
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.23
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.04
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,81.3
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,215.1
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,66.42
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,88.52
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
344638,Vincents Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.01
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.83
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.2
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,91.8
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.38
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.4
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.15
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,64.21
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,132.1
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.9
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,259.4
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,64.59
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,53.33
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,105.14
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
344638,Vincents Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.9
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.3
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.32
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,96.8
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.43
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.73
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,62.1
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.47
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.1
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,64.13
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,128.2
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.2
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.9
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,259.2
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,65.17
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,59.65
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,107.43
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
344638,Vincents Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.0
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.37
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.03
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.55
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,108.8
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.1
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,49.4
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.43
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,63.6
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.5
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.04
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,59.94
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,106.7
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.8
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.9
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,243.0
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,68.12
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,66.08
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,107.68
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
344638,Vincents Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.5
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.32
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.79
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,113.2
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.2
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,57.4
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.36
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.07
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,58.4
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.01
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.45
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,70.05
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,141.3
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.6
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,284.1
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,74.37
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,120.9
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
344638,Vincents Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.8
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.09
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.83
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.32
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,119.8
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.3
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,64.8
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.31
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,65.5
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.78
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.76
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,74.08
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,161.1
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.7
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.9
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,300.7
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,68.38
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,73.33
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,129.58
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
344638,Vincents Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,526.4
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.73
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.62
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.85
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,117.6
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.3
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.79
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,60.4
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.31
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,65.2
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
