Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.21
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.04
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,73.75
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,160.9
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.4
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,155.0
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,299.5
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,66.97
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,72.24
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,127.32
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,158.5
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
344638,Vincents Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.0
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.3
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.6
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.72
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,117.1
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.0
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.64
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,59.4
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.36
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.18
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.45
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,82.0
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.64
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.55
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.5
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,67.51
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,124.1
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.4
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,189.9
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,274.4
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,68.36
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,82.07
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,124.7
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,187.2
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
344638,Vincents Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.0
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.1
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,106.4
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.4
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,66.0
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.42
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.55
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,90.2
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.72
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.6
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,69.43
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,134.0
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.8
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,174.2
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,283.1
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,73.25
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,80.46
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,124.0
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,172.6
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
344638,Vincents Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.8
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.14
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.55
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.91
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,109.9
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.8
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.74
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,67.0
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.63
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.65
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.32
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,94.4
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.68
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.01
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,77.95
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,167.0
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.9
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,172.2
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,318.1
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,73.45
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,85.86
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,131.13
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,198.8
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
344638,Vincents Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,535.4
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.6
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.3
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.5
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,128.7
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.6
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.62
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,64.8
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.6
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.24
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.29
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,93.4
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.46
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.75
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,79.43
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,169.7
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.2
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,187.6
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,324.9
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,74.71
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,86.75
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,138.31
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,208.0
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
344638,Vincents Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,566.3
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.52
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.38
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.27
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,144.4
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,164.9
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.16
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,72.1
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.52
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.06
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.31
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,102.7
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.9
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.97
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.69
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,83.03
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,175.5
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,153.8
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,196.1
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,339.6
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,77.15
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,90.48
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,151.84
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,218.2
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
344638,Vincents Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,621.1
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.63
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.74
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,112.3
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.1
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.5
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,73.8
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.74
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.27
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,106.4
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.03
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.7
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.74
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,82.54
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,178.9
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.5
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,176.5
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,337.2
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,73.17
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,86.53
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,140.55
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,215.1
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
344638,Vincents Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,574.2
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.79
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.5
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,123.9
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,141.0
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.22
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,75.8
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.62
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,105.5
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.11
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.16
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.14
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,79.01
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,171.3
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,166.2
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,322.6
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,75.38
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,81.82
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,141.28
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,176.9
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
344638,Vincents Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,576.6
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.05
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.62
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,131.6
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,150.1
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.09
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.16
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,78.0
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.24
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.09
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,113.7
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.12
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.59
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,82.56
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,185.7
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,170.3
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,146.6
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,337.6
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,78.61
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,82.42
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,150.49
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,167.9
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
344638,Vincents Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,615.3
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.89
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.97
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,108.4
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
