Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.39
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,76.4
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.55
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.04
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.96
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,125.0
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.36
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.54
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,81.04
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,185.1
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.5
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.5
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,332.0
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,71.08
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,81.42
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,143.99
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,190.4
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
344638,Vincents Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,589.7
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.89
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.89
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,111.6
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,126.9
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.41
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,82.4
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.3
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.54
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.05
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,124.3
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.1
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.3
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.8
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.71
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.6
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,72.62
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,147.0
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,165.1
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.9
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,297.6
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,71.73
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,87.03
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,136.62
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,186.6
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
344638,Vincents Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,559.6
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.86
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.84
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,111.5
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,126.7
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.03
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,85.8
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.54
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.04
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.97
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,124.0
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.2
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.35
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.22
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.33
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,73.34
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,156.9
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.3
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.9
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,301.2
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,71.74
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,83.89
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,136.24
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,176.1
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
344638,Vincents Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,559.4
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.51
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.76
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.45
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,99.8
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.2
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.92
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,85.5
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.51
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.04
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.3
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,127.7
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.7
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.12
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.14
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.03
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,75.43
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,168.3
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,163.1
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,309.9
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,71.27
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,82.5
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,136.17
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,185.1
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
344638,Vincents Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,559.2
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.66
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.37
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,102.7
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.58
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,84.6
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.49
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.12
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,130.4
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.3
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.24
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.63
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,78.56
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,180.4
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,168.1
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.1
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,323.3
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,72.23
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,81.68
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,142.06
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,184.5
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
344638,Vincents Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,584.3
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.9
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.75
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,102.4
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.4
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.95
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.4
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,85.4
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.47
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.13
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,127.1
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.3
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.39
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.94
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.22
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,74.73
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,157.6
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,178.8
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.7
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,307.3
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,78.79
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,83.12
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,138.64
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
344638,Vincents Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,569.9
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.69
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.1
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,108.0
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.0
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.82
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.53
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,83.2
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.51
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.12
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.05
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,116.7
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.6
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.87
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,75.42
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,163.4
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.8
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,310.2
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,82.82
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,83.01
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,140.66
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
344638,Vincents Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,578.4
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.21
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.99
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.2
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,94.2
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.02
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.51
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,82.6
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.51
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.4
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,116.3
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.4
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.1
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.98
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.4
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.41
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,61.15
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,115.7
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.5
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.2
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,250.8
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,81.4
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,81.44
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,122.7
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
344638,Vincents Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.2
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.27
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.03
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.52
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,98.7
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.1
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.88
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,83.4
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.49
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.99
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.38
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,112.7
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.3
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.9
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.03
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
