Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.63
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.03
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,61.38
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,118.0
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,177.9
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,251.8
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,83.33
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,81.42
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,124.27
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
344638,Vincents Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,509.4
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.85
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.36
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,91.0
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.3
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.23
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,83.3
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.33
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.6
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,108.7
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.2
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.8
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.65
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.35
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,55.41
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,91.1
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.6
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.3
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,227.3
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,77.63
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,88.47
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,116.24
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
344638,Vincents Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.6
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.72
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.91
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,83.7
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.59
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,80.9
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.72
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.64
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,86.8
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.2
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.62
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.77
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.33
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,65.8
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.6
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.1
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,187.0
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,66.21
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,87.67
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,96.64
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,209.3
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
344638,Vincents Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.15
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.9
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,70.2
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.85
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,81.3
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.7
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.86
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.44
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,100.7
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.6
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.69
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.73
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.57
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.1
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,170.7
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,62.07
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,85.97
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,88.53
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,207.9
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
344638,Vincents Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,53.4
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,75.3
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.46
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.44
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,73.6
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.7
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.34
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.09
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,71.4
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.6
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.47
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,78.52
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.76
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,227.0
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
344638,Vincents Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.67
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.51
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (RMS),A,53.0
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.06
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.91
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,91.3
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.49
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
344638,Vincents Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.61
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (RMS),A,42.3
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.08
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,97.8
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
344638,Vincents Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (RMS),A,38.3
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.47
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.3
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,100.9
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
344638,Vincents Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (RMS),A,41.7
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,3.2
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.75
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.94
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,97.5
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.24
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.95
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
344638,Vincents Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.23
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
