Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.49
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.73
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,105.0
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
344638,Vincents Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.53
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.82
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,99.0
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
344638,Vincents Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (RMS),A,31.9
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,70.4
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
344638,Vincents Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,77.0
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
344638,Vincents Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.9
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,68.1
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
344638,Vincents Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
344638,Vincents Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,42.9
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
344638,Vincents Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
344638,Vincents Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
