Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
344638,Vincents Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (RMS),A,24.1
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
344638,Vincents Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.64
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,67.3
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
344638,Vincents Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,63.9
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
344638,Vincents Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,5,N Current (RMS),A,20.2
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,74.7
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.95
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
344638,Vincents Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.85
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,74.7
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.21
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
344638,Vincents Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,5,N Current (RMS),A,52.5
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,75.7
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.72
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
344638,Vincents Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.33
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (RMS),A,46.2
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.63
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,77.3
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,54.6
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.69
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
344638,Vincents Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (RMS),A,58.8
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.97
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,78.4
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.17
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
344638,Vincents Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
