Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
344638,Vincents Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.2
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (RMS),A,39.9
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
344638,Vincents Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.76
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (RMS),A,49.5
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
344638,Vincents Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.14
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.93
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (RMS),A,53.5
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.01
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
344638,Vincents Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.41
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (RMS),A,55.4
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
344638,Vincents Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.89
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,59.2
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.6
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,87.8
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.29
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
344638,Vincents Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.03
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.03
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,85.4
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.08
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
344638,Vincents Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (RMS),A,32.2
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,54.4
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.91
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
344638,Vincents Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.55
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (RMS),A,41.1
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,49.2
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
