Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
344638,Vincents Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,58.4
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.23
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
344638,Vincents Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.29
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (RMS),A,78.7
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.06
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,74.6
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.08
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.89
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
344638,Vincents Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.08
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (RMS),A,98.4
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.8
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.14
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
344638,Vincents Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.06
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (RMS),A,89.3
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.84
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
344638,Vincents Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.12
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (RMS),A,106.8
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.36
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,62.1
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.45
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
344638,Vincents Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.24
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.55
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (RMS),A,129.2
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.2
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.22
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
344638,Vincents Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.24
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (RMS),A,125.9
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.8
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.75
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,80.1
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.7
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.53
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
344638,Vincents Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.07
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (RMS),A,53.3
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.33
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,63.4
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.74
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
344638,Vincents Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (RMS),A,45.1
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
