Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.15
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,61.9
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.36
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
344638,Vincents Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.89
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (RMS),A,57.6
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,53.1
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.61
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.53
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
344638,Vincents Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.73
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (RMS),A,62.9
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,59.7
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.44
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
344638,Vincents Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.67
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (RMS),A,54.2
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
344638,Vincents Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.26
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (RMS),A,57.8
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,58.3
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
344638,Vincents Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (RMS),A,58.5
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,69.7
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
344638,Vincents Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.51
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (RMS),A,34.7
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,58.6
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
344638,Vincents Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,60.0
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
344638,Vincents Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (RMS),A,34.9
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,94.6
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
