Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.78
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,89.9
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
344638,Vincents Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (RMS),A,21.9
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.41
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,67.6
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
344638,Vincents Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,64.0
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
344638,Vincents Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,50.1
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
344638,Vincents Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.24
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (RMS),A,29.9
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,66.7
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
344638,Vincents Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.95
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (RMS),A,32.7
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,73.4
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
344638,Vincents Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,57.0
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
344638,Vincents Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (RMS),A,36.6
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
344638,Vincents Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
