Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,66.2
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.7
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
344638,Vincents Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
344638,Vincents Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
344638,Vincents Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
344638,Vincents Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.63
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
344638,Vincents Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
344638,Vincents Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.44
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (RMS),A,49.3
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
344638,Vincents Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.33
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (RMS),A,46.7
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
344638,Vincents Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.09
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,57.5
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
344638,Vincents Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.45
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
