Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.54
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,69.4
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
344638,Vincents Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,80.6
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
344638,Vincents Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.7
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.39
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,80.9
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
344638,Vincents Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,58.7
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
344638,Vincents Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (RMS),A,33.1
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,68.4
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
344638,Vincents Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (RMS),A,66.5
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,53.5
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
344638,Vincents Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,56.5
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
344638,Vincents Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (RMS),A,47.8
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.27
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,78.9
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.36
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
344638,Vincents Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (RMS),A,65.7
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
