Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.47
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,57.0
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.85
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
344638,Vincents Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (RMS),A,53.6
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
344638,Vincents Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (RMS),A,36.9
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
344638,Vincents Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
344638,Vincents Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.26
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (RMS),A,62.5
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
344638,Vincents Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.89
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (RMS),A,44.8
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,59.4
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.31
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
344638,Vincents Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (RMS),A,50.9
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,57.4
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
344638,Vincents Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.2
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (RMS),A,42.6
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
344638,Vincents Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,58.8
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
344638,Vincents Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (RMS),A,31.3
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
