Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
344638,Vincents Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
344638,Vincents Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
344638,Vincents Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (RMS),A,45.1
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
344638,Vincents Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.34
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (RMS),A,66.7
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
344638,Vincents Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
344638,Vincents Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (RMS),A,38.2
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,53.0
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
344638,Vincents Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (RMS),A,50.2
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,57.3
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
344638,Vincents Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
