Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
344638,Vincents Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (RMS),A,48.9
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
344638,Vincents Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (RMS),A,57.2
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
344638,Vincents Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.2
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (RMS),A,50.9
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
344638,Vincents Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (RMS),A,22.9
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,58.6
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
344638,Vincents Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,48.8
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
344638,Vincents Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
344638,Vincents Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
344638,Vincents Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
344638,Vincents Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
