Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.27
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,62.6
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
344638,Vincents Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.01
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
344638,Vincents Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
344638,Vincents Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.74
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,59.7
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
344638,Vincents Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (RMS),A,34.3
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.38
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,77.2
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.87
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
344638,Vincents Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (RMS),A,52.6
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.47
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,99.1
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.4
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.88
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
344638,Vincents Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (RMS),A,39.9
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.53
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,91.6
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.29
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
344638,Vincents Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.04
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (RMS),A,42.8
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.62
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,49.8
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.83
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
344638,Vincents Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.56
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,71.5
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.9
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
