Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.7
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
344638,Vincents Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (RMS),A,46.7
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.54
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,73.3
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.2
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.53
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
344638,Vincents Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.39
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (RMS),A,62.5
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.74
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,72.4
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.44
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
344638,Vincents Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.86
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (RMS),A,58.6
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.65
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.36
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,101.6
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,172.3
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,62.66
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
344638,Vincents Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (RMS),A,64.9
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.87
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.88
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,100.1
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,171.0
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,63.82
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
344638,Vincents Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (RMS),A,63.9
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.13
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.47
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,102.7
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,182.0
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,67.07
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
344638,Vincents Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.06
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (RMS),A,65.9
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.6
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.77
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.23
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,107.2
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,193.2
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,72.17
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
344638,Vincents Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (RMS),A,67.4
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.79
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.76
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.56
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,111.3
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,202.5
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,77.93
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
344638,Vincents Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.29
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (RMS),A,82.1
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.16
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.65
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.1
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,97.6
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,188.1
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,76.9
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
344638,Vincents Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.1
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.11
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (RMS),A,87.2
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.7
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.23
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
