Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.43
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.76
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,60.7
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,152.5
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,248.1
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,91.44
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
344638,Vincents Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.39
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (RMS),A,77.5
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.54
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.13
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,62.96
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,145.3
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,257.0
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,92.19
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
344638,Vincents Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.14
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (RMS),A,84.4
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.87
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.74
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,59.03
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,126.1
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.2
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,241.2
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,50.89
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,92.1
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
344638,Vincents Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.2
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.92
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.15
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.23
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (RMS),A,79.7
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.3
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.56
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.37
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,65.38
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,147.3
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.9
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,267.0
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,59.9
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,100.25
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
344638,Vincents Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.92
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.56
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.34
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (RMS),A,81.9
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.3
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.97
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.95
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,70.1
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,155.9
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.7
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,284.4
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,68.57
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.97
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,107.87
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
344638,Vincents Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.02
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.19
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (RMS),A,84.8
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,45.7
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.71
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,60.4
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.71
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,65.56
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,136.9
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.1
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,266.0
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,71.09
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,47.35
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,107.06
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
344638,Vincents Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.3
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.52
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (RMS),A,85.9
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,60.4
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.64
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.47
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.5
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,70.37
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,151.8
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.1
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,286.7
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,67.09
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,54.81
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,113.29
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
344638,Vincents Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,461.6
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.69
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.24
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (RMS),A,86.6
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,45.3
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.46
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.52
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,68.44
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,140.9
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.8
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,278.9
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,71.11
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,61.85
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,110.7
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
344638,Vincents Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.1
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.93
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.25
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (RMS),A,93.8
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.39
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.59
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.38
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,63.8
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.42
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.16
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,63.94
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,119.6
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.1
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,156.1
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,260.8
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,71.7
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,68.1
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,109.3
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
344638,Vincents Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,445.7
