Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.06
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.57
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.81
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (RMS),A,101.5
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.3
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.43
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,74.8
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.56
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.16
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,64.63
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,121.9
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,156.8
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,264.2
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,69.39
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,67.91
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,113.01
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
344638,Vincents Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.3
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.14
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.72
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.12
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (RMS),A,97.7
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.44
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.97
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,80.2
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.56
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.62
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,66.57
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,127.5
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.2
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,162.8
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,272.8
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,69.5
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,66.57
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,114.37
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,161.4
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
344638,Vincents Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,468.2
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.22
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.78
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.63
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (RMS),A,103.6
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.4
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,44.1
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.49
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,80.3
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.18
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.35
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,69.7
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,141.5
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.6
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.7
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,285.9
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,72.16
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,68.9
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,117.26
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,182.5
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
344638,Vincents Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.4
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.81
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.16
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.78
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (RMS),A,117.3
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.7
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,56.6
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.42
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.44
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.82
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,84.4
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.97
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.55
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,72.53
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,144.4
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.4
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.4
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,297.8
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,73.28
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,76.8
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,128.07
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,191.1
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
344638,Vincents Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,525.7
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.82
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.85
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (RMS),A,112.6
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.2
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,58.6
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.5
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.12
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,96.4
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.42
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.61
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,70.53
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,134.4
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,164.4
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.7
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,289.9
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,75.28
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,77.43
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,127.43
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,171.1
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
344638,Vincents Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,523.6
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.14
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.05
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (RMS),A,115.0
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.1
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,62.2
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.57
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.23
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.57
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,98.9
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.64
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.77
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.98
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,69.04
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,145.4
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.7
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.1
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,283.4
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,72.76
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,72.52
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,126.66
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,155.7
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
344638,Vincents Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,520.1
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.82
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.26
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.84
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (RMS),A,124.9
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,144.1
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,60.3
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.61
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.75
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,106.0
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.92
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.77
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,69.61
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,153.5
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.6
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.2
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,286.3
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,69.41
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,72.54
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,131.19
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
344638,Vincents Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,539.8
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.93
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.93
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.74
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (RMS),A,118.1
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,135.4
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.6
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,71.0
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.58
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.53
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,105.7
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.07
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.79
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,67.31
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,147.3
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.2
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,276.7
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,68.93
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,74.43
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,127.7
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,150.3
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
344638,Vincents Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,524.9
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.11
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.67
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.03
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (RMS),A,133.9
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,152.8
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.13
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,73.9
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.7
