Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.71
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,110.0
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.9
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.71
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.5
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,63.09
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,127.0
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.9
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.4
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,259.9
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,70.71
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,76.77
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,128.08
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
344638,Vincents Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,527.6
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.15
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.51
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (RMS),A,120.7
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.4
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,69.3
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.55
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.27
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.9
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,118.9
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.7
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.03
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.68
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,60.8
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,111.9
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.7
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,250.5
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,71.99
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,77.05
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,125.3
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
344638,Vincents Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,516.1
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.33
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.96
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.69
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (RMS),A,114.1
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.2
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,67.1
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.57
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.7
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.16
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,120.0
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.15
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.57
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.54
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,62.97
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,117.9
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.7
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.2
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,260.0
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,71.59
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,77.6
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,125.83
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
344638,Vincents Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,519.7
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.58
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.66
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (RMS),A,117.2
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,135.2
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.44
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,72.8
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.64
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.73
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.59
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,110.3
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.64
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.11
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.99
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,70.3
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,146.4
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,168.1
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.1
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,290.9
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,77.84
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,78.55
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,130.63
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
344638,Vincents Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,540.2
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.96
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.91
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (RMS),A,114.8
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.2
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,75.5
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.5
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.56
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,115.4
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.6
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.36
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.28
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.06
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,72.38
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,154.6
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.9
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.4
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,299.6
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,81.47
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,81.13
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,136.9
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,159.0
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
344638,Vincents Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,566.3
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.59
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.08
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.62
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (RMS),A,113.5
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,131.0
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,75.4
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.6
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.82
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.85
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,120.8
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.7
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.4
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.05
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,70.49
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,151.3
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.3
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.2
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,291.3
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,78.97
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,79.39
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,135.06
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
344638,Vincents Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,558.0
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.08
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.05
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (RMS),A,98.0
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.7
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.02
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.76
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,75.4
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.54
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.94
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.24
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,116.2
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.3
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.71
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.47
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.67
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,58.99
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,119.6
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,161.1
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,243.2
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,78.06
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,75.84
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,120.23
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
344638,Vincents Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,495.3
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.21
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.05
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.25
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (RMS),A,99.1
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.7
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.3
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,79.2
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.5
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.69
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.61
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,126.6
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.4
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.8
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.05
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.54
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.31
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,54.31
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,96.7
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,178.0
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,224.1
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,82.13
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,78.83
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,118.11
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
344638,Vincents Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.1
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.18
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.21
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (RMS),A,98.9
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.96
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,80.5
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.47
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.5
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.53
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,105.8
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.8
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.1
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.75
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.82
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.73
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,78.1
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,171.3
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.7
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,208.8
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,79.69
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,83.86
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,113.41
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
344638,Vincents Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,466.6
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.19
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
