Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.28
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (RMS),A,91.6
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.97
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,73.8
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.72
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.2
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.96
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,103.5
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.9
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.21
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.4
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.14
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.4
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.7
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,177.2
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,66.48
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,87.99
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,97.21
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,209.5
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
344638,Vincents Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.54
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.23
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (RMS),A,74.8
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,70.3
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.75
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.4
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,110.6
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.6
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.37
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.13
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.66
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,52.4
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.1
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.6
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,170.7
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,63.39
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,85.07
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,89.74
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,205.9
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
344638,Vincents Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.37
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (RMS),A,64.3
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,62.7
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.6
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.38
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,83.9
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.3
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.8
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.75
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,76.8
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,78.68
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.6
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,246.2
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
344638,Vincents Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.42
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.51
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.68
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,88.5
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
344638,Vincents Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.43
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,5,N Current (RMS),A,37.5
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.51
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,86.8
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
344638,Vincents Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.36
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.78
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.73
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,117.2
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.2
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.29
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
344638,Vincents Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.36
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.67
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,102.2
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.3
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
344638,Vincents Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.47
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,5,N Current (RMS),A,36.4
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.97
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.63
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,100.2
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
344638,Vincents Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.26
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
