Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.2
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.42
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,113.6
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
344638,Vincents Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.28
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.45
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,84.5
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
344638,Vincents Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,65.9
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
344638,Vincents Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,53.5
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
344638,Vincents Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,55.8
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
344638,Vincents Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,5,N Current (RMS),A,15.8
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
344638,Vincents Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
344638,Vincents Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,5,N Current (RMS),A,21.1
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,48.8
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
344638,Vincents Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.33
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,68.8
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
344638,Vincents Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,5,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
