Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.46
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,74.1
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
344638,Vincents Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,53.7
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
344638,Vincents Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
344638,Vincents Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
344638,Vincents Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
344638,Vincents Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.32
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,58.5
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
344638,Vincents Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,57.9
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
344638,Vincents Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.3
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,5,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.93
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,63.9
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
344638,Vincents Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,5,N Current (RMS),A,38.1
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,60.2
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
