Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
344638,Vincents Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,5,N Current (RMS),A,40.3
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
344638,Vincents Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,5,N Current (RMS),A,45.8
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
344638,Vincents Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,5,N Current (RMS),A,33.1
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
344638,Vincents Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,67.4
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
344638,Vincents Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.23
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,70.8
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.33
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
344638,Vincents Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.09
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.88
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,5,N Current (RMS),A,61.8
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,64.8
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.58
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
344638,Vincents Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.11
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.35
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,5,N Current (RMS),A,61.7
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.53
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
344638,Vincents Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.52
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.49
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,5,N Current (RMS),A,64.5
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
344638,Vincents Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.37
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,5,N Current (RMS),A,64.6
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,53.7
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
