Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,48.8
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.11
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
344638,Vincents Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.13
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.1
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,5,N Current (RMS),A,61.2
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
344638,Vincents Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.75
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,5,N Current (RMS),A,50.7
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.17
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
344638,Vincents Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.84
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.43
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,5,N Current (RMS),A,67.7
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
344638,Vincents Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.96
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.88
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,5,N Current (RMS),A,66.5
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
344638,Vincents Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.08
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.62
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,5,N Current (RMS),A,60.1
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
344638,Vincents Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.22
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,5,N Current (RMS),A,62.4
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,49.0
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
344638,Vincents Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.91
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,5,N Current (RMS),A,73.0
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.6
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,55.3
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
344638,Vincents Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.73
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,5,N Current (RMS),A,79.4
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,62.8
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
