Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
344638,Vincents Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.05
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,5,N Current (RMS),A,74.2
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
344638,Vincents Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.21
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,5,N Current (RMS),A,83.6
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
344638,Vincents Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.44
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,5,N Current (RMS),A,86.0
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
344638,Vincents Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.85
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,5,N Current (RMS),A,82.1
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.4
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,65.3
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
344638,Vincents Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.85
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,5,N Current (RMS),A,65.2
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,68.5
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
344638,Vincents Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,5,N Current (RMS),A,38.3
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,65.4
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
344638,Vincents Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,5,N Current (RMS),A,26.6
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,50.3
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
344638,Vincents Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
344638,Vincents Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.03
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,5,N Current (RMS),A,52.0
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
