Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
344638,Vincents Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,4.9
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
344638,Vincents Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,5,N Current (RMS),A,17.3
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
344638,Vincents Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
344638,Vincents Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
344638,Vincents Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
344638,Vincents Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
344638,Vincents Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
344638,Vincents Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
344638,Vincents Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
