Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
344638,Vincents Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.06
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,76.9
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
344638,Vincents Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
344638,Vincents Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
344638,Vincents Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
344638,Vincents Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
344638,Vincents Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.3
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
344638,Vincents Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.28
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
344638,Vincents Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
