Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
344638,Vincents Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.28
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
344638,Vincents Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,3.4
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
344638,Vincents Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
344638,Vincents Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,5,N Current (RMS),A,29.7
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,4.7
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
344638,Vincents Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.39
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,5,N Current (RMS),A,32.7
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
344638,Vincents Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.88
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
344638,Vincents Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.07
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.19
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,5,N Current (RMS),A,47.4
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
344638,Vincents Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.77
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,5,N Current (RMS),A,33.1
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
344638,Vincents Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.65
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,5,N Current (RMS),A,37.3
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
