Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
344638,Vincents Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.92
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,5,N Current (RMS),A,57.9
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
344638,Vincents Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.12
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.5
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,5,N Current (RMS),A,72.4
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
344638,Vincents Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
344638,Vincents Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
344638,Vincents Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,5,N Current (RMS),A,16.7
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
344638,Vincents Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.6
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
344638,Vincents Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,5,N Current (RMS),A,32.4
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
344638,Vincents Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.22
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,5,N Current (RMS),A,42.9
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
