Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
344638,Vincents Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.23
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.78
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,5,N Current (RMS),A,60.2
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
344638,Vincents Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
344638,Vincents Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.46
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,5,N Current (RMS),A,36.1
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
344638,Vincents Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.52
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
344638,Vincents Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.4
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
344638,Vincents Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
344638,Vincents Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
344638,Vincents Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,5,N Current (RMS),A,54.2
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
344638,Vincents Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,53.5
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
