Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
344638,Vincents Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
344638,Vincents Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,67.6
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
344638,Vincents Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
344638,Vincents Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,5,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,65.1
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
344638,Vincents Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.23
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,5,N Current (RMS),A,53.0
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,57.8
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
344638,Vincents Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,59.5
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
344638,Vincents Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
344638,Vincents Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,5,N Current (RMS),A,29.7
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
