Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
344638,Vincents Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.9
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
344638,Vincents Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,5,N Current (RMS),A,27.7
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,49.7
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
344638,Vincents Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,5,N Current (RMS),A,31.6
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.62
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,84.7
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.7
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.69
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
344638,Vincents Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.3
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,5,N Current (RMS),A,47.4
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.58
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.99
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,68.2
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.88
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
344638,Vincents Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.37
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.72
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.77
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,73.0
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
344638,Vincents Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.58
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,5,N Current (RMS),A,75.1
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.4
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,59.9
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.76
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
344638,Vincents Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.12
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,5,N Current (RMS),A,88.6
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.68
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,53.9
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.46
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
344638,Vincents Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,5,N Current (RMS),A,63.8
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
344638,Vincents Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.68
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,5,N Current (RMS),A,70.8
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
