Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.05
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.82
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,65.3
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.4
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.13
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
344638,Vincents Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.5
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.45
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,91.9
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.2
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.09
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
344638,Vincents Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,5,N Current (RMS),A,55.4
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.85
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,123.0
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,179.1
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,69.95
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
344638,Vincents Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.87
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,5,N Current (RMS),A,68.1
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.17
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,82.3
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,57.59
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
344638,Vincents Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.32
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,5,N Current (RMS),A,60.2
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.18
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,84.1
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.8
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,56.38
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
344638,Vincents Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.88
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,5,N Current (RMS),A,54.8
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.55
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.49
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,66.3
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.6
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.27
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
344638,Vincents Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,5,N Current (RMS),A,50.5
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.82
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.85
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,75.3
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.9
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,57.28
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
344638,Vincents Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.72
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,5,N Current (RMS),A,67.1
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.87
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.58
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.24
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,78.7
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.8
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.86
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,66.13
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
344638,Vincents Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.09
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.7
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,5,N Current (RMS),A,94.6
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.74
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,54.24
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,122.3
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,221.1
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.19
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,86.08
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
