Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
344638,Vincents Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.17
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.01
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,5,N Current (RMS),A,98.1
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.42
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.64
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.61
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,70.2
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,165.5
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,74.52
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
344638,Vincents Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.55
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.26
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,5,N Current (RMS),A,109.9
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.19
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.64
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,92.3
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,190.7
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.88
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,85.52
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
344638,Vincents Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.47
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,5,N Current (RMS),A,111.0
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.14
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.79
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.33
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,88.7
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.2
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,192.8
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.32
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,87.67
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
344638,Vincents Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.6
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,5,N Current (RMS),A,105.7
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.2
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.66
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.15
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.65
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,94.3
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.7
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,189.3
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,56.19
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,88.94
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
344638,Vincents Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.71
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,5,N Current (RMS),A,124.2
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.2
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.77
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.34
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.54
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,89.9
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.8
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,201.0
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,55.84
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,96.24
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
344638,Vincents Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.0
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.5
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,5,N Current (RMS),A,104.7
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.5
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,47.7
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.91
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.4
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.82
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,59.8
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.5
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.2
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,189.5
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.9
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.65
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,90.82
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
344638,Vincents Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.45
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.81
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.57
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,5,N Current (RMS),A,105.7
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,66.1
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.15
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.06
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.35
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,51.03
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,66.3
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.6
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.1
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,206.4
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,63.54
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.32
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,99.2
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
344638,Vincents Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.3
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.92
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.58
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,5,N Current (RMS),A,105.0
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.8
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.06
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.22
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.66
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.33
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,53.42
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,65.1
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,155.3
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,176.4
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,216.3
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,69.24
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,55.17
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,101.9
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
344638,Vincents Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.41
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.34
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.6
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,5,N Current (RMS),A,105.3
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.3
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
