Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,61.5
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.15
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.82
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.96
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,56.49
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,83.0
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.0
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,162.7
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,229.3
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,68.37
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,52.04
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,104.01
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
344638,Vincents Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.58
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.34
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,5,N Current (RMS),A,107.8
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.2
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,68.4
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.3
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.45
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.16
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,60.18
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,95.4
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.7
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.4
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,244.1
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,71.33
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.73
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,110.74
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
344638,Vincents Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.2
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.13
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.11
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.68
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,5,N Current (RMS),A,110.1
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,125.2
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,46.7
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.26
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.4
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,75.9
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.39
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.28
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.3
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,60.51
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,93.3
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.3
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,181.4
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,245.8
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,75.05
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,63.87
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,113.41
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
344638,Vincents Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.6
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.87
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.87
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,5,N Current (RMS),A,120.0
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.9
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.34
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.59
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,89.9
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.24
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.85
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.63
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,60.92
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,104.4
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.4
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,159.5
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,247.8
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,71.03
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,61.1
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,120.3
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
344638,Vincents Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,489.2
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.17
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.85
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,5,N Current (RMS),A,120.1
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.9
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.48
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,92.7
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.92
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.79
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,64.08
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,119.6
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.0
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.9
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,260.5
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,73.34
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,61.74
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,124.88
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
344638,Vincents Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.5
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.29
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.1
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,5,N Current (RMS),A,118.5
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.7
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.79
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.99
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,100.5
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.98
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.81
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.04
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,66.59
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,131.5
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.3
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,270.6
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,73.67
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,71.82
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,127.7
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
344638,Vincents Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,518.9
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.08
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.54
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,5,N Current (RMS),A,119.6
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.7
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.55
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,61.0
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.77
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.76
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,108.4
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.03
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.25
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.74
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,62.54
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,125.0
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,162.4
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,254.5
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,73.02
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,67.34
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,125.92
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
344638,Vincents Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,512.1
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.3
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.11
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,5,N Current (RMS),A,117.1
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,134.3
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,61.3
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.82
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.07
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,111.5
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.62
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.5
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,58.9
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,106.9
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.1
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.9
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,238.8
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,74.7
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,68.09
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,121.12
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
344638,Vincents Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,491.1
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.15
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.43
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,5,N Current (RMS),A,115.3
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,132.0
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,63.5
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.61
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.01
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,126.5
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.77
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.25
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.89
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,63.85
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,119.1
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,165.9
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.3
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,259.4
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,75.17
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,73.27
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,130.32
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
344638,Vincents Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,528.9
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.6
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
