Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.19
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.11
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,5,N Current (RMS),A,111.8
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.5
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,70.3
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.6
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.48
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.65
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,121.1
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.8
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.6
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.73
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.57
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.59
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,63.99
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,115.4
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,175.4
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.2
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,260.2
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,78.92
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,77.97
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,127.79
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
344638,Vincents Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,519.1
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.09
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.07
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,5,N Current (RMS),A,107.8
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.3
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.42
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,76.5
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.75
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.68
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,123.3
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.54
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.08
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.57
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,63.96
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,114.6
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,169.4
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.1
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,259.7
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,80.75
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,126.74
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
344638,Vincents Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,514.6
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.69
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.19
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.12
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,5,N Current (RMS),A,115.1
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.6
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.62
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,70.3
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.63
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.73
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.17
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,133.8
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.6
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.42
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.51
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.03
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,63.57
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,114.6
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,170.8
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.6
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,257.6
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,77.78
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,80.79
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,131.91
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
344638,Vincents Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,534.6
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.41
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.61
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,5,N Current (RMS),A,108.4
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.3
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.82
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,73.3
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.89
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,137.9
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.8
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.23
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.75
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.07
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,65.33
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,129.0
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,167.8
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.2
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,264.7
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,76.51
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,80.19
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,132.99
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
344638,Vincents Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,538.7
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.52
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.17
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,5,N Current (RMS),A,97.3
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.4
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.39
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.69
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,82.5
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.41
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.5
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,129.6
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.8
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.08
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.17
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.93
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,50.61
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,90.0
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.1
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,205.5
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,76.81
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,79.48
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,114.26
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
344638,Vincents Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,463.6
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.98
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.74
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,5,N Current (RMS),A,111.6
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,125.9
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.15
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.45
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,75.3
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.72
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.62
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,109.7
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.9
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.79
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.52
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.14
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,85.2
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,169.9
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,201.2
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,83.52
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,79.14
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,116.58
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
344638,Vincents Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.3
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.14
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.61
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,5,N Current (RMS),A,96.2
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,74.6
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.32
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.4
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,97.2
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.7
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.8
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.62
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.83
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.5
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.5
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.8
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,178.1
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,81.52
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,83.44
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,106.42
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,148.7
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
344638,Vincents Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.95
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.01
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,5,N Current (RMS),A,94.8
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,70.8
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.68
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.97
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,81.9
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.83
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.23
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.7
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.9
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.7
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,67.42
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,82.63
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,88.54
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,200.7
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
344638,Vincents Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.82
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.77
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,5,N Current (RMS),A,79.0
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.85
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,69.4
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.69
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.36
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.36
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,103.9
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
