Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.7
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.44
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.33
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.72
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.9
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,66.5
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,80.98
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,84.54
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,186.4
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
344638,Vincents Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.63
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.37
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,5,N Current (RMS),A,62.3
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.89
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,63.0
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.54
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.39
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,75.8
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.1
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.68
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,64.4
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.34
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,73.6
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.25
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,215.7
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
344638,Vincents Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.3
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.75
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,5,N Current (RMS),A,40.3
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.49
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.23
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,81.9
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
344638,Vincents Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.5
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,5,N Current (RMS),A,41.3
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.19
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,71.8
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
344638,Vincents Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.38
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.2
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,84.4
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
344638,Vincents Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,5,N Current (RMS),A,37.7
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.3
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,88.7
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
344638,Vincents Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.23
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,5,N Current (RMS),A,40.5
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.48
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,86.6
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
344638,Vincents Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.02
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,78.8
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
344638,Vincents Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.05
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,5,N Current (RMS),A,45.4
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,54.6
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
344638,Vincents Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,5,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
