Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
344638,Vincents Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,5,N Current (RMS),A,28.8
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
344638,Vincents Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.89
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,5,N Current (RMS),A,36.2
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,52.8
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
344638,Vincents Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.6
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
344638,Vincents Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
344638,Vincents Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,46.2
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
344638,Vincents Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.1
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,53.9
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
344638,Vincents Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.49
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,91.1
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
344638,Vincents Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.99
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.39
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,52.5
