Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
344638,Vincents Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
344638,Vincents Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
344638,Vincents Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.43
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
344638,Vincents Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
344638,Vincents Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
344638,Vincents Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,5,N Current (RMS),A,31.3
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.25
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,52.1
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
344638,Vincents Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
344638,Vincents Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.83
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,5,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.37
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
344638,Vincents Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
