Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
344638,Vincents Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,5,N Current (RMS),A,31.3
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
344638,Vincents Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,5,N Current (RMS),A,33.4
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
344638,Vincents Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,5,N Current (RMS),A,39.7
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.05
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,68.3
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.57
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
344638,Vincents Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,5,N Current (RMS),A,34.9
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.7
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.82
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
344638,Vincents Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.86
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.88
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
344638,Vincents Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.29
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.17
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
344638,Vincents Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.29
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,5,N Current (RMS),A,59.2
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.61
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
344638,Vincents Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.45
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.03
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,5,N Current (RMS),A,62.3
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.57
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,61.0
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
