Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.13
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
344638,Vincents Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.28
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.97
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,5,N Current (RMS),A,68.8
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.87
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,63.5
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.19
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,50.0
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.5
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
344638,Vincents Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.72
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,5,N Current (RMS),A,62.5
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.29
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.16
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.3
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
344638,Vincents Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.51
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,5,N Current (RMS),A,59.6
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,47.9
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
344638,Vincents Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,5,N Current (RMS),A,57.5
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.25
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,70.8
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.94
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
344638,Vincents Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.54
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,5,N Current (RMS),A,49.4
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,49.8
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
344638,Vincents Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.38
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,5,N Current (RMS),A,61.0
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.23
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
344638,Vincents Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.01
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,5,N Current (RMS),A,66.8
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.62
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.46
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,77.4
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.21
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
344638,Vincents Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,5,N Current (RMS),A,54.5
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.95
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
344638,Vincents Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.15
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,5,N Current (RMS),A,50.0
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
