Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,63.2
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
344638,Vincents Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.3
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,5,N Current (RMS),A,65.5
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,62.5
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.06
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
344638,Vincents Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,5,N Current (RMS),A,44.7
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,72.0
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
344638,Vincents Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,5,N Current (RMS),A,44.1
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,48.3
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
344638,Vincents Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
344638,Vincents Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
344638,Vincents Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
344638,Vincents Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
344638,Vincents Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
