Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
344638,Vincents Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
344638,Vincents Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
344638,Vincents Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,5,N Current (RMS),A,15.6
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
344638,Vincents Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,5,N Current (RMS),A,14.3
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
344638,Vincents Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
344638,Vincents Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
344638,Vincents Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
344638,Vincents Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
344638,Vincents Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,5,N Current (RMS),A,15.1
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
