Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
344638,Vincents Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
344638,Vincents Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
344638,Vincents Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
344638,Vincents Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
344638,Vincents Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,5,N Current (RMS),A,16.7
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
344638,Vincents Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
344638,Vincents Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
344638,Vincents Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,57.1
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
344638,Vincents Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
